Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,9.33
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,8.78
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,9.11
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,9.08
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,10.71
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,11.46
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.37
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,10.83
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.11
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,12.91
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,11.13
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
774737,Wells Rd - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,11.39
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.08
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.74
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,11.66
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
