Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,11.82
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.39
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,14.94
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.66
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
774737,Wells Rd - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,13.0
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,12.56
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,12.48
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.41
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
774737,Wells Rd - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,15.76
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,15.58
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,11.68
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
