Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,12.36
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.26
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,5.37
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,21.4
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,15.15
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,14.2
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,17.18
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,6.15
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
774737,Wells Rd - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,4.73
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,13.2
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,4.61
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,22.2
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.38
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,16.32
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,4.81
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
774737,Wells Rd - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,16.46
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,5.88
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.57
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,5.54
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
774737,Wells Rd - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
