Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.63
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,5.14
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,23.4
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,15.61
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,5.15
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.43
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.4
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.5
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
774737,Wells Rd - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.69
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.8
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,23.9
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,26.03
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
774737,Wells Rd - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,24.1
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,21.83
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,9.27
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
774737,Wells Rd - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,24.3
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,22.7
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,9.17
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
774737,Wells Rd - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,24.4
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.14
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
774737,Wells Rd - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.95
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,24.4
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,20.48
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
774737,Wells Rd - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,24.6
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,16.63
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
774737,Wells Rd - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.85
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.25
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.3
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,24.6
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.91
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
774737,Wells Rd - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.92
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,24.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,17.86
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
774737,Wells Rd - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,24.8
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,19.81
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
774737,Wells Rd - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
