Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,24.8
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,18.65
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.46
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,24.96
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,4.63
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,62.4
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
774737,Wells Rd - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.86
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,23.07
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,63.5
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
774737,Wells Rd - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,25.5
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,17.86
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
774737,Wells Rd - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.51
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,25.5
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.83
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,18.09
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
774737,Wells Rd - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.5
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,19.26
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
774737,Wells Rd - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,15.72
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,15.74
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
774737,Wells Rd - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.25
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
774737,Wells Rd - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
774737,Wells Rd - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
