Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,17.83
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,25.1
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,17.66
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,4.24
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.07
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,4.38
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,16.09
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
774737,Wells Rd - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.36
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,3.84
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,17.69
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
774737,Wells Rd - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.38
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,18.75
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
774737,Wells Rd - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,25.1
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,16.19
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,3.86
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.99
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,25.1
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,17.71
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
774737,Wells Rd - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.31
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,25.1
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,22.38
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
774737,Wells Rd - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.71
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,25.4
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,19.52
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,25.5
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,18.75
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
