Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,25.6
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,17.69
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
774737,Wells Rd - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,25.7
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.78
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,25.9
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.22
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
774737,Wells Rd - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.39
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.0
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,19.11
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
774737,Wells Rd - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.3
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.03
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
774737,Wells Rd - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.07
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.7
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,22.53
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
774737,Wells Rd - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,17.54
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
774737,Wells Rd - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,21.48
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
774737,Wells Rd - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.4
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.91
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
774737,Wells Rd - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,26.7
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,19.22
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
774737,Wells Rd - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,26.8
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,17.36
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
774737,Wells Rd - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,26.7
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
