Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.45
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
774737,Wells Rd - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.16
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
774737,Wells Rd - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.85
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,26.6
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,16.85
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.68
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.5
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,18.14
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
774737,Wells Rd - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.2
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,16.83
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
774737,Wells Rd - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.02
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,25.8
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,18.08
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.89
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,24.8
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,16.44
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
774737,Wells Rd - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,24.2
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,16.68
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
774737,Wells Rd - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,23.5
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,17.26
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
774737,Wells Rd - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
