Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,22.2
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,14.43
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
774737,Wells Rd - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.51
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,19.69
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
774737,Wells Rd - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.04
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,20.23
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
774737,Wells Rd - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,20.82
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
774737,Wells Rd - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,15.41
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.44
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,15.74
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
774737,Wells Rd - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,14.93
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
774737,Wells Rd - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,18.65
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
774737,Wells Rd - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.27
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,22.29
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
774737,Wells Rd - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.82
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.43
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
774737,Wells Rd - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.52
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.35
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
774737,Wells Rd - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
