Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.27
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,20.03
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
774737,Wells Rd - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.01
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.6
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,4.42
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,20.76
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
774737,Wells Rd - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.9
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,21.46
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
774737,Wells Rd - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,14.07
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,5.41
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.34
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.92
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
774737,Wells Rd - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.21
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,13.12
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,12.61
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.16
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,13.49
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
774737,Wells Rd - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
