Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,13.84
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
774737,Wells Rd - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.09
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,11.94
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,11.27
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.79
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.69
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.14
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.55
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.21
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
