Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,11.04
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,8.27
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,10.21
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,10.46
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,8.86
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.43
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,8.41
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,9.8
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.84
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,8.77
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,9.31
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,8.61
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,8.42
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,9.42
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,9.03
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
