Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,8.82
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.06
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,8.81
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.75
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.05
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,8.94
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,8.76
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,8.82
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,10.35
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,9.28
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.5
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,9.38
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,17.81
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
774737,Wells Rd - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,17.47
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
774737,Wells Rd - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,18.43
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
774737,Wells Rd - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
