Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,17.03
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.38
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
774737,Wells Rd - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,17.97
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
774737,Wells Rd - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,17.46
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
774737,Wells Rd - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,17.5
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
774737,Wells Rd - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,18.86
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,19.22
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,20.52
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
774737,Wells Rd - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.02
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,22.31
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
774737,Wells Rd - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,22.63
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,63.5
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
774737,Wells Rd - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,19.45
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
774737,Wells Rd - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,19.2
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
