Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,18.59
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
774737,Wells Rd - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,20.13
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
774737,Wells Rd - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,21.1
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
774737,Wells Rd - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,19.43
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,3.93
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,19.4
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
774737,Wells Rd - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,19.97
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
774737,Wells Rd - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,23.2
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
774737,Wells Rd - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,22.96
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
774737,Wells Rd - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,18.58
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
774737,Wells Rd - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,18.4
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
774737,Wells Rd - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,16.3
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
