Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,17.34
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,5.98
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
774737,Wells Rd - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,16.43
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,7.08
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
774737,Wells Rd - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.68
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.59
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,7.1
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
774737,Wells Rd - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.55
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.9
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,18.69
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
774737,Wells Rd - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.81
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,21.01
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,4.81
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
774737,Wells Rd - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,17.89
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
774737,Wells Rd - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.95
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,21.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,21.5
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,4.17
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
774737,Wells Rd - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,7.54
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.71
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.6
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,20.94
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,8.85
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
774737,Wells Rd - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.3
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,22.1
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,8.81
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
774737,Wells Rd - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.42
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,17.47
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
774737,Wells Rd - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,18.29
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,5.2
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
774737,Wells Rd - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
