Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,17.24
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
774737,Wells Rd - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.62
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,22.2
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.89
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,22.3
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,18.61
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.11
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.97
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.8
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,22.3
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,30.69
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,88.2
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
774737,Wells Rd - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,26.79
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
774737,Wells Rd - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,24.11
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
774737,Wells Rd - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.69
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
774737,Wells Rd - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,24.4
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,67.0
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
774737,Wells Rd - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,27.11
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,75.7
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
774737,Wells Rd - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,24.74
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,4.58
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
774737,Wells Rd - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,1.48
