Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,23.29
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
774737,Wells Rd - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,23.78
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
774737,Wells Rd - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.28
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.84
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
774737,Wells Rd - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,26.67
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,76.5
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
774737,Wells Rd - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,24.38
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
774737,Wells Rd - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,23.4
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,23.92
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
774737,Wells Rd - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.52
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,23.5
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,24.51
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
774737,Wells Rd - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,27.15
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,78.5
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
774737,Wells Rd - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,26.08
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
774737,Wells Rd - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,23.67
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,66.4
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
774737,Wells Rd - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.13
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,26.11
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
774737,Wells Rd - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.9
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,25.53
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,70.9
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
774737,Wells Rd - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
