Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,18.94
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,15.41
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,23.8
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.54
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.86
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,24.0
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.83
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,24.2
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,17.23
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
774737,Wells Rd - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.85
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,24.5
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.23
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
774737,Wells Rd - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,24.8
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,16.66
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,13.45
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,25.5
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,15.04
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,25.7
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,16.13
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,25.8
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.53
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
774737,Wells Rd - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,25.9
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,17.46
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
774737,Wells Rd - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
