Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,25.9
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.71
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.12
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,25.7
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,16.96
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,25.7
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,16.31
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
774737,Wells Rd - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,26.0
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.51
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
774737,Wells Rd - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,26.1
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.39
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,26.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,17.33
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
774737,Wells Rd - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,26.2
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,17.47
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,26.0
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,18.11
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
774737,Wells Rd - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.7
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,26.1
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,19.11
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
774737,Wells Rd - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.16
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,25.8
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,18.91
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
774737,Wells Rd - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,25.6
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.73
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
