Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,18.74
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,4.92
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.6
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,17.83
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.2
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,17.41
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,3.63
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,17.17
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,23.2
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,17.04
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
774737,Wells Rd - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,15.2
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,16.94
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,15.73
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
774737,Wells Rd - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.23
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
774737,Wells Rd - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,15.77
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,15.51
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,18.75
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
774737,Wells Rd - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
