Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,3.86
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,18.85
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
774737,Wells Rd - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,4.17
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,19.97
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,19.44
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
774737,Wells Rd - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,18.52
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.07
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,19.72
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
774737,Wells Rd - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,14.42
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,3.66
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,16.02
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
774737,Wells Rd - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
774737,Wells Rd - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.94
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.75
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,13.52
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.2
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,31.5
