Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.39
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.03
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
774737,Wells Rd - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.13
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,5.43
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,5.35
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.14
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,5.54
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.71
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,5.17
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.77
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,12.18
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.89
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
