Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.67
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.48
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.5
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,9.83
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,10.03
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,9.81
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,10.4
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.91
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,5.35
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
