Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.28
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,9.63
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,8.77
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.29
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,9.93
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,9.7
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.21
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,8.96
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.7
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.07
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,10.48
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,9.38
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.57
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,8.57
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
