Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,9.69
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.24
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.03
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.93
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.5
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.92
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,10.61
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
