Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,12.61
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.43
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.5
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,10.91
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,13.09
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
774737,Wells Rd - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,12.2
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,5.42
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
774737,Wells Rd - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,12.94
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,5.02
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,12.13
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,12.33
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,11.49
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,5.11
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,12.92
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,5.13
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
