Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,13.87
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,5.0
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,5.88
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
774737,Wells Rd - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,12.28
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,6.84
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
774737,Wells Rd - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,15.01
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,5.95
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,14.46
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,5.45
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,15.73
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,7.41
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
774737,Wells Rd - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,13.84
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,5.03
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.77
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,5.01
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,6.62
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,18.69
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,6.42
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
774737,Wells Rd - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.85
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,20.66
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,8.77
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
