Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.81
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,8.31
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
774737,Wells Rd - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,17.16
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,7.67
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,16.46
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,9.06
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
774737,Wells Rd - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,14.81
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,6.92
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,13.84
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,5.39
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
774737,Wells Rd - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,14.46
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,5.45
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,14.57
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,4.77
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
774737,Wells Rd - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.46
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,5.02
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,17.6
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,5.37
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
774737,Wells Rd - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,4.96
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,15.55
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
774737,Wells Rd - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,12.15
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,5.1
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
