Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,11.99
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
774737,Wells Rd - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,13.19
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,5.64
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,15.99
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,6.31
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,14.14
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,6.59
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.13
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,5.89
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,15.36
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,8.53
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
774737,Wells Rd - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,13.83
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
774737,Wells Rd - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,14.12
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,15.77
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
774737,Wells Rd - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,14.45
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,5.17
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,13.72
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,6.12
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
