Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,14.29
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,7.15
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,15.11
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,5.6
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,16.72
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,4.88
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
774737,Wells Rd - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.78
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
774737,Wells Rd - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,13.94
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,15.37
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
774737,Wells Rd - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.48
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.69
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,5.19
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
774737,Wells Rd - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.15
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,5.25
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
774737,Wells Rd - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.37
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.7
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,19.81
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,5.61
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
774737,Wells Rd - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.98
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,19.7
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
774737,Wells Rd - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.96
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,18.41
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
774737,Wells Rd - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,14.69
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
