Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,18.28
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
774737,Wells Rd - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,18.8
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
774737,Wells Rd - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,21.97
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
774737,Wells Rd - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.52
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,17.95
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
774737,Wells Rd - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,18.37
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
774737,Wells Rd - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,18.15
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
774737,Wells Rd - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,19.87
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
774737,Wells Rd - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.74
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,20.04
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
774737,Wells Rd - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,16.31
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
774737,Wells Rd - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.43
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.81
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
774737,Wells Rd - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,16.14
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.9
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,17.03
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
