Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.92
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.3
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,20.31
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
774737,Wells Rd - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.5
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,17.79
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,3.98
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
774737,Wells Rd - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.35
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,19.36
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
774737,Wells Rd - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.76
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,19.9
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
774737,Wells Rd - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,18.12
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,16.68
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
774737,Wells Rd - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.97
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,19.32
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,6.54
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
774737,Wells Rd - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.54
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,18.45
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,4.26
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
774737,Wells Rd - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,19.39
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
774737,Wells Rd - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,15.13
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
774737,Wells Rd - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,15.29
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
774737,Wells Rd - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,17.6
