Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,13.56
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,16.23
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
774737,Wells Rd - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,16.29
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,17.66
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
774737,Wells Rd - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,18.76
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,18.09
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.43
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,22.9
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
774737,Wells Rd - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,16.88
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
774737,Wells Rd - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,17.79
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,15.96
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,16.28
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
774737,Wells Rd - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,14.36
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,5.97
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
