Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.14
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
774737,Wells Rd - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.66
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.81
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.79
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.51
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,12.58
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,5.62
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.85
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,5.63
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,5.68
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.4
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.27
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.46
