Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,12.12
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,12.04
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,9.92
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,8.95
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.98
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
774737,Wells Rd - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.5
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
774737,Wells Rd - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.13
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,17.19
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
774737,Wells Rd - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
