Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.23
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
774737,Wells Rd - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.03
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,16.55
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,16.47
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
774737,Wells Rd - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,16.96
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,16.63
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,16.71
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,16.26
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
774737,Wells Rd - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.33
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
774737,Wells Rd - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.75
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
774737,Wells Rd - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
