Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.19
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
774737,Wells Rd - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.65
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,18.78
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
774737,Wells Rd - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.2
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
774737,Wells Rd - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,9.57
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.71
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,9.68
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.31
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,8.62
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,12.53
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.41
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
