Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.04
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,10.58
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.49
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,12.15
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
774737,Wells Rd - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,14.55
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,11.96
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,12.42
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,12.71
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
