Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,13.86
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,4.9
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,12.11
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,6.02
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,11.83
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,5.37
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,15.05
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,14.25
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.59
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,16.89
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
774737,Wells Rd - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,15.73
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
774737,Wells Rd - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.64
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,4.97
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
774737,Wells Rd - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.41
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,6.07
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,13.96
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,8.38
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
