Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,17.09
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,7.34
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,17.95
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,9.12
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
774737,Wells Rd - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,23.48
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,6.73
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,61.4
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
774737,Wells Rd - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,23.52
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,3.99
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
774737,Wells Rd - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,27.49
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,75.9
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
774737,Wells Rd - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,14.8
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,14.53
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,15.3
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,15.85
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,14.85
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,16.17
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,5.39
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,17.31
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,7.34
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
