Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.41
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
774737,Wells Rd - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,20.76
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
774737,Wells Rd - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,16.67
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
774737,Wells Rd - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,15.53
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,5.23
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
774737,Wells Rd - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.15
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,16.43
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,6.78
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.61
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,6.62
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
774737,Wells Rd - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,21.07
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,5.87
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
774737,Wells Rd - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.5
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,5.72
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
774737,Wells Rd - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,5.19
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,22.34
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,6.06
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
774737,Wells Rd - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,22.79
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,5.53
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
774737,Wells Rd - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,14.61
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
774737,Wells Rd - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
