Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,17.18
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,6.64
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
774737,Wells Rd - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,23.78
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,4.9
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
774737,Wells Rd - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,20.6
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,5.05
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
774737,Wells Rd - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.41
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,5.15
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
774737,Wells Rd - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
774737,Wells Rd - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.85
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,13.33
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
774737,Wells Rd - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,13.64
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,5.14
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,15.07
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,4.57
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
774737,Wells Rd - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,18.91
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,5.3
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,18.87
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,5.0
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
774737,Wells Rd - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,14.62
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,4.62
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
