Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,14.6
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,14.83
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
774737,Wells Rd - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.23
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
774737,Wells Rd - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,17.77
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,17.35
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
774737,Wells Rd - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,20.39
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
774737,Wells Rd - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.21
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,4.53
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
774737,Wells Rd - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.2
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.74
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
774737,Wells Rd - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,15.58
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,4.53
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.04
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,6.94
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
774737,Wells Rd - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,16.01
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,5.72
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
774737,Wells Rd - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,17.35
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,4.8
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
774737,Wells Rd - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
