Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,16.3
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,6.61
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
774737,Wells Rd - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,19.99
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
774737,Wells Rd - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,20.01
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,3.66
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
774737,Wells Rd - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.96
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,20.88
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
774737,Wells Rd - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,19.79
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
774737,Wells Rd - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.53
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.76
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.13
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
774737,Wells Rd - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,15.89
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,17.68
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,18.52
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
774737,Wells Rd - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
