Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,14.21
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,3.81
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,15.62
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,13.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,15.25
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.03
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
774737,Wells Rd - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,14.18
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,13.29
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
774737,Wells Rd - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,17.1
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
774737,Wells Rd - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,18.48
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
774737,Wells Rd - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,15.75
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,3.98
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
774737,Wells Rd - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,16.01
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,3.93
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
774737,Wells Rd - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
