Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,4.38
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.97
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
774737,Wells Rd - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,18.92
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
774737,Wells Rd - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.76
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
774737,Wells Rd - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.38
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
774737,Wells Rd - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,13.05
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.22
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,4.19
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,13.77
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.72
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.11
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,9.12
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,0.94
