Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.32
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,9.08
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,8.34
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.09
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,9.06
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,8.63
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,8.47
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
