Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,9.81
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,8.98
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,8.76
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.92
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,11.7
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
