Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.34
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,8.64
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,9.1
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,9.25
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,8.38
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,9.6
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
