Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,10.17
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.09
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,3.62
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.82
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,9.64
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.36
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.75
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
774737,Wells Rd - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
