Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,15.88
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
774737,Wells Rd - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,15.15
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
774737,Wells Rd - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.19
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.45
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,12.17
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
774737,Wells Rd - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.28
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,16.4
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,15.82
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
774737,Wells Rd - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.15
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,3.96
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,18.61
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
