Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
774737,Wells Rd - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.89
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,5.65
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
774737,Wells Rd - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.12
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
774737,Wells Rd - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,20.44
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,5.84
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
774737,Wells Rd - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,19.67
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
774737,Wells Rd - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,24.3
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
774737,Wells Rd - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,4.73
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,25.08
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
774737,Wells Rd - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.32
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,6.62
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,71.9
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
774737,Wells Rd - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.74
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,22.11
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,7.71
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
774737,Wells Rd - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,21.83
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,6.01
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
774737,Wells Rd - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,20.09
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,21.74
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
