Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,23.96
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,7.91
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
774737,Wells Rd - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.1
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
774737,Wells Rd - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,18.08
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,8.88
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,19.69
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,7.77
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,4.01
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,20.42
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
774737,Wells Rd - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,5.7
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,18.06
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
774737,Wells Rd - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,17.26
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,14.09
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,13.53
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,13.8
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,14.64
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
