Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,13.89
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,13.87
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,14.09
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
774737,Wells Rd - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.55
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,14.24
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,15.53
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
774737,Wells Rd - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,14.82
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.05
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,18.26
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
774737,Wells Rd - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.84
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
774737,Wells Rd - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,16.51
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
