Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,18.11
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
774737,Wells Rd - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,17.55
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,16.39
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.74
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
774737,Wells Rd - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
774737,Wells Rd - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,17.96
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
774737,Wells Rd - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.35
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,4.76
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,4.84
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.48
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,4.12
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.99
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,16.63
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,18.06
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
774737,Wells Rd - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
