Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,21.25
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
774737,Wells Rd - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,21.11
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
774737,Wells Rd - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.96
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.5
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,15.43
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,17.2
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,13.63
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.79
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
774737,Wells Rd - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,16.1
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.38
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,5.44
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,17.68
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,7.3
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,16.74
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,5.87
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
774737,Wells Rd - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
