Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.71
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,5.77
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
774737,Wells Rd - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.51
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
774737,Wells Rd - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,19.13
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
774737,Wells Rd - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,17.79
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,14.91
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,4.82
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.34
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,3.83
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.92
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
774737,Wells Rd - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,13.62
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,3.46
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,13.38
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,15.4
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,17.97
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
774737,Wells Rd - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
