Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.68
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
774737,Wells Rd - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,18.89
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
774737,Wells Rd - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,18.1
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
774737,Wells Rd - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,20.68
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
774737,Wells Rd - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,21.26
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,5.25
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
774737,Wells Rd - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,18.7
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
774737,Wells Rd - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.36
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
774737,Wells Rd - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.89
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
774737,Wells Rd - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.5
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,14.58
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
