Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,15.88
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
774737,Wells Rd - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,16.26
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,15.09
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,11.95
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.95
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.17
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,11.73
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
774737,Wells Rd - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,10.78
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.63
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
