Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.7
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.78
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.51
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.69
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,8.81
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,9.73
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.29
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,9.93
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,9.95
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
