Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.87
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.22
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,9.8
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,9.82
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.56
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.52
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.13
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.64
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.73
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.09
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.34
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.3
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.82
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
