Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,10.02
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.12
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.61
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,10.71
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.21
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,17.5
