Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,12.18
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.46
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.34
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,18.49
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
774737,Wells Rd - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,16.98
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,17.56
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
774737,Wells Rd - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,18.66
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
774737,Wells Rd - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,12.37
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
774737,Wells Rd - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,13.99
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,17.43
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
